Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.31
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,72.81
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,79.55
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,87.97
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
881091,Wilford Crescent East Meadows,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.28
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.44
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.68
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.06
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,83.12
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,92.27
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
881091,Wilford Crescent East Meadows,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.46
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.06
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.49
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.92
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,79.39
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,82.19
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,91.02
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
881091,Wilford Crescent East Meadows,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,82.04
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,84.31
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.59
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
881091,Wilford Crescent East Meadows,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.75
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.69
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,76.34
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,88.64
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,93.83
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
881091,Wilford Crescent East Meadows,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,86.06
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,86.43
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,103.62
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
881091,Wilford Crescent East Meadows,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
