Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,93.47
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,83.9
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,102.5
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
881091,Wilford Crescent East Meadows,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.08
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.27
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.91
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,88.36
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.99
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,105.75
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
881091,Wilford Crescent East Meadows,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.75
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.37
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,96.35
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,92.63
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,103.61
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
881091,Wilford Crescent East Meadows,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.2
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.42
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,97.17
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,101.96
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,114.33
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
881091,Wilford Crescent East Meadows,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.24
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.33
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.16
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.83
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,88.19
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,107.54
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,115.1
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
881091,Wilford Crescent East Meadows,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.44
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.67
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.63
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,89.99
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,101.8
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,114.32
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
881091,Wilford Crescent East Meadows,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.89
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.09
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.44
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
