Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,95.06
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,97.52
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,116.43
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
881091,Wilford Crescent East Meadows,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.4
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.93
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.29
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.37
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.59
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.99
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.36
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.63
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,120.95
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
881091,Wilford Crescent East Meadows,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.8
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.4
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.13
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.16
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.82
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,99.82
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,96.27
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,131.28
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.6
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
881091,Wilford Crescent East Meadows,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.55
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.31
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.14
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.84
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.93
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.18
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,104.58
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,98.75
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,131.93
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
881091,Wilford Crescent East Meadows,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.68
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.98
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.09
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.06
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.72
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.27
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.2
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,111.24
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,108.46
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,132.16
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
881091,Wilford Crescent East Meadows,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.1
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.34
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.72
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.63
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.01
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.73
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,100.02
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,118.19
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.42
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,214.9
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.0
881091,Wilford Crescent East Meadows,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.72
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.91
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.33
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.72
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.53
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.0
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
