Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.73
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.06
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,103.55
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,113.8
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,141.25
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,213.2
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
881091,Wilford Crescent East Meadows,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.9
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.54
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.52
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.97
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.24
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,104.77
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,124.67
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,133.93
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,190.9
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.2
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.0
881091,Wilford Crescent East Meadows,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.2
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.48
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.29
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.03
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.29
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.43
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.2
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,109.78
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,118.57
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,129.32
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.7
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
881091,Wilford Crescent East Meadows,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.59
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.63
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.29
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.21
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.31
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.61
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,110.39
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,119.29
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,127.39
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.6
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
881091,Wilford Crescent East Meadows,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.3
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.58
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.87
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.39
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.93
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,104.61
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,127.55
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,129.2
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.6
881091,Wilford Crescent East Meadows,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.68
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.49
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.55
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.11
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.28
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.7
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.09
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.2
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,109.81
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,127.22
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,138.6
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.3
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.3
881091,Wilford Crescent East Meadows,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,588.5
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.84
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.09
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.59
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.65
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.57
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.64
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.4
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
