Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,104.22
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,127.32
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,131.64
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
881091,Wilford Crescent East Meadows,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.81
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.27
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.78
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.12
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,103.75
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,129.26
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,138.91
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.9
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.6
881091,Wilford Crescent East Meadows,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,585.9
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.32
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.38
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.1
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.97
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.43
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.35
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.19
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.94
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,113.39
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,138.93
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,155.78
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,587.6
881091,Wilford Crescent East Meadows,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,660.1
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.75
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.36
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.56
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.05
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.71
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.69
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.2
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.22
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.18
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,130.56
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,144.28
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,175.9
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,226.8
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.8
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,608.2
881091,Wilford Crescent East Meadows,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,743.0
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.32
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.33
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.9
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.92
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.08
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.7
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.91
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.95
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.2
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.16
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.78
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,115.57
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,140.45
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,170.7
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,244.7
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.8
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,595.6
881091,Wilford Crescent East Meadows,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,723.9
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.58
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.12
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.9
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,142.4
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.03
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.85
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.5
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.64
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.44
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.44
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.88
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.52
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.4
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,116.3
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,143.6
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,166.12
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,231.1
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,602.0
881091,Wilford Crescent East Meadows,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,698.9
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.47
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.87
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.0
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.28
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.64
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.2
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.28
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.91
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.0
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.64
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.87
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.45
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,146.07
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,159.14
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,210.3
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.8
881091,Wilford Crescent East Meadows,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,670.4
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.62
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.17
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.31
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.5
