Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.1
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.44
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.1
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.31
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.78
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,90.3
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.4
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.14
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.1
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.22
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,187.3
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,117.72
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,160.52
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,163.58
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.6
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.8
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,673.2
881091,Wilford Crescent East Meadows,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,688.3
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.92
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.55
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.6
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.15
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.4
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.5
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.4
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.45
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.44
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.02
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,190.8
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.9
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,129.57
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,161.12
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,164.1
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.1
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,680.4
881091,Wilford Crescent East Meadows,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,694.4
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.09
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.61
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.46
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.3
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.2
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.26
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.86
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.09
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.09
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.25
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.96
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,159.64
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,164.27
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,673.6
881091,Wilford Crescent East Meadows,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,696.0
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.37
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.46
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.92
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.5
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.2
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.79
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.7
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.23
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.89
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.07
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.17
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.69
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.53
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,141.82
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,154.02
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,163.44
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.8
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,650.0
881091,Wilford Crescent East Meadows,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,692.1
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.02
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.43
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.49
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.44
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.24
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.97
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.2
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.33
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.53
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.87
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.94
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.8
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,154.24
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,160.39
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,161.97
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,636.7
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,664.8
881091,Wilford Crescent East Meadows,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,673.8
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.06
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.91
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.1
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.14
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.62
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.2
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.07
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.27
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.74
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.8
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,178.3
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,129.98
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,161.44
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,169.83
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,195.2
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,668.4
881091,Wilford Crescent East Meadows,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,706.0
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.99
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.86
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.32
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.8
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.75
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
