Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.85
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.03
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.3
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.18
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.65
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.08
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.9
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,128.36
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,158.43
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,168.84
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,195.6
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.8
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,661.3
881091,Wilford Crescent East Meadows,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,707.5
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.95
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.18
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.23
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.51
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.75
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.92
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.53
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.87
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.89
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.74
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.23
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,126.49
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,158.43
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,157.21
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.7
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,658.5
881091,Wilford Crescent East Meadows,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,657.1
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.71
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.73
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.5
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.12
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.01
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.1
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.36
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.71
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.59
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.96
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,176.6
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.9
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,127.74
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,153.08
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,160.16
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,526.7
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,632.5
881091,Wilford Crescent East Meadows,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,665.2
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.99
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.47
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.56
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.4
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.22
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.77
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.82
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.9
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.64
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.5
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.48
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.2
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.1
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,129.07
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,153.82
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,172.96
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,204.7
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.5
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,640.2
881091,Wilford Crescent East Meadows,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,723.9
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.53
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.11
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.5
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.23
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.58
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.91
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.95
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,201.3
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,114.79
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,160.4
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,155.4
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.8
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,669.2
881091,Wilford Crescent East Meadows,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,651.4
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.54
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.02
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.99
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.02
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.1
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.14
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.75
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.49
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.6
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,115.33
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,142.92
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,151.56
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.9
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.0
881091,Wilford Crescent East Meadows,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,635.8
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.01
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.77
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.43
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.5
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
