Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.3
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.79
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.81
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.1
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,113.1
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,136.89
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,143.71
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.9
881091,Wilford Crescent East Meadows,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.2
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.66
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.09
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.09
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.86
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.51
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,111.23
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,136.18
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,137.96
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,567.2
881091,Wilford Crescent East Meadows,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.5
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.53
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.22
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.14
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.18
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.25
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.58
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.55
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,118.56
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,134.61
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,130.01
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,560.6
881091,Wilford Crescent East Meadows,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.8
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.95
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.42
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.32
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.94
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.55
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.48
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.93
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,121.28
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,143.89
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,131.31
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.7
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.6
881091,Wilford Crescent East Meadows,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.93
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.33
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.66
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.92
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.2
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.17
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.47
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.7
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,123.92
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,142.56
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,131.01
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.6
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,591.2
881091,Wilford Crescent East Meadows,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.85
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.93
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.05
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.33
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.9
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,232.1
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.78
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.09
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,130.35
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,141.61
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,137.01
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,586.5
881091,Wilford Crescent East Meadows,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.78
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.58
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.9
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.82
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.93
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.74
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.58
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.91
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.45
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
