Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,126.85
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,157.35
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,138.73
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.7
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,659.1
881091,Wilford Crescent East Meadows,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.84
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.07
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.2
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.47
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.7
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.54
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.92
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.6
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,227.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.09
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.04
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.6
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,119.93
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,156.76
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,141.81
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.1
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,657.2
881091,Wilford Crescent East Meadows,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,597.3
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.59
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.1
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.6
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.4
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.0
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.4
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.98
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,115.36
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,158.69
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,123.28
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.4
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,664.3
881091,Wilford Crescent East Meadows,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.53
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.78
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.2
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.74
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.3
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.3
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.82
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,142.24
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,119.58
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,599.9
881091,Wilford Crescent East Meadows,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.4
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.08
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.49
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.06
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.11
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.2
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.73
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,123.94
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.31
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
881091,Wilford Crescent East Meadows,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.9
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.34
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.38
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.46
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.67
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.2
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,187.9
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.57
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,123.21
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,105.15
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
881091,Wilford Crescent East Meadows,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.14
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.55
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.57
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.46
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.5
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,187.3
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.7
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.36
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,116.59
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,105.88
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.0
881091,Wilford Crescent East Meadows,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
