Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.3
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.71
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.14
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.9
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.08
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,97.65
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.23
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
881091,Wilford Crescent East Meadows,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.89
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.19
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.38
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.2
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.21
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.48
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,108.87
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.88
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
881091,Wilford Crescent East Meadows,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.2
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.45
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.91
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.1
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.07
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.72
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,112.98
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
881091,Wilford Crescent East Meadows,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.9
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.93
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.53
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.43
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.51
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.91
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.02
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,104.49
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,120.77
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
881091,Wilford Crescent East Meadows,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.6
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.1
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.3
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.71
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.36
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.37
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.13
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.4
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.35
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,118.79
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,126.57
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
881091,Wilford Crescent East Meadows,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.7
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.14
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.43
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.51
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.71
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.47
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.24
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.3
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,112.28
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,132.1
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,132.25
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.9
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.6
881091,Wilford Crescent East Meadows,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.46
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
