Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.55
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.64
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.6
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.06
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.06
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,114.62
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,131.66
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,136.95
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.6
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,549.6
881091,Wilford Crescent East Meadows,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.2
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.48
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.35
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.5
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.45
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.82
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.3
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.29
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.97
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,129.1
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,134.32
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.9
881091,Wilford Crescent East Meadows,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.8
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.15
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.43
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.44
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.45
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.36
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,125.76
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,122.44
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.5
881091,Wilford Crescent East Meadows,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.5
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.79
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.02
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.41
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.99
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.34
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.1
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.59
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,119.02
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,115.25
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
881091,Wilford Crescent East Meadows,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.3
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.17
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.29
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.81
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.47
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,111.72
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.46
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
881091,Wilford Crescent East Meadows,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.08
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.42
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.83
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,94.98
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.08
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.51
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
881091,Wilford Crescent East Meadows,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.78
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.66
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.89
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
