Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.03
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.36
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,90.26
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,104.14
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,97.04
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.6
881091,Wilford Crescent East Meadows,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.57
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.04
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.38
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.65
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,102.52
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.77
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
881091,Wilford Crescent East Meadows,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.83
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.7
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.99
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.45
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.25
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.27
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.27
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.98
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,99.9
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
881091,Wilford Crescent East Meadows,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.18
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.66
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.21
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.17
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.95
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.24
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.56
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,98.04
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.77
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,105.05
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.3
881091,Wilford Crescent East Meadows,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.82
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.1
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.68
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.66
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.54
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,115.47
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,121.51
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.6
881091,Wilford Crescent East Meadows,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.5
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.08
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.57
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.64
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.94
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.9
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.3
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.08
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,114.56
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,108.24
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
881091,Wilford Crescent East Meadows,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.78
