Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.87
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.54
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.68
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,185.6
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,213.8
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.73
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,118.42
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,125.18
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
881091,Wilford Crescent East Meadows,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.8
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.55
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.2
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.87
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.91
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.9
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.79
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,115.39
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,123.77
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
881091,Wilford Crescent East Meadows,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.23
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.33
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.21
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.39
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.86
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.48
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.1
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,175.2
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,116.92
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,126.4
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.1
881091,Wilford Crescent East Meadows,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.62
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.76
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.05
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.11
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.18
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.41
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.91
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.4
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,216.4
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,210.5
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.17
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,117.62
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,125.66
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
881091,Wilford Crescent East Meadows,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.6
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.76
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.55
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.75
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.05
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.58
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.08
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.9
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.5
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.8
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.55
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,117.88
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.57
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
881091,Wilford Crescent East Meadows,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.61
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.58
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.25
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.23
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.93
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.34
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,216.9
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.97
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,138.62
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.88
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.8
881091,Wilford Crescent East Meadows,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.92
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.67
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.09
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.02
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.65
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.42
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.69
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.23
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.39
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,218.8
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.5
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
