Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,99.12
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,136.02
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,113.1
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,564.5
881091,Wilford Crescent East Meadows,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.18
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.07
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.02
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.1
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.05
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.89
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.17
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.5
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,231.0
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,210.6
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,108.55
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,129.04
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,111.2
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
881091,Wilford Crescent East Meadows,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.6
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.28
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.96
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.39
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.34
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,201.3
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,267.7
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.1
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.72
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,132.69
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,114.44
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.9
881091,Wilford Crescent East Meadows,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.62
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.07
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.45
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.56
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.49
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.8
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,251.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.6
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,105.86
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,135.65
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,115.42
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.9
881091,Wilford Crescent East Meadows,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.45
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.3
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.99
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.7
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.95
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.86
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.11
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.19
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.2
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.53
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,202.1
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,224.1
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,221.5
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.92
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,133.06
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,119.76
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,555.9
881091,Wilford Crescent East Meadows,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.95
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.24
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.4
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.71
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.2
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.43
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.92
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.58
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.1
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,218.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,213.7
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,106.09
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,136.45
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,122.08
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.4
881091,Wilford Crescent East Meadows,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.8
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.63
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.29
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.21
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.66
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.17
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.74
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,214.8
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,215.3
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,225.6
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,107.22
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,129.63
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,116.45
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.9
881091,Wilford Crescent East Meadows,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.19
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
