Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.23
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.21
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.35
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.36
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.5
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.11
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.1
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.6
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,219.2
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,210.7
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,103.55
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,134.29
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,121.3
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.2
881091,Wilford Crescent East Meadows,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.75
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.67
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.53
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,53.63
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.98
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,227.3
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,223.0
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,108.56
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,135.54
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,124.01
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,564.3
881091,Wilford Crescent East Meadows,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.03
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.87
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.02
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.9
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.16
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.11
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.74
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.64
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,221.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,201.8
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,209.2
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,120.33
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,134.02
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,117.94
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.4
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,556.9
881091,Wilford Crescent East Meadows,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.8
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.75
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.64
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.99
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.57
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.75
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.87
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.74
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,62.73
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,268.4
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,275.8
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,261.8
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,120.32
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,150.06
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,130.18
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,621.9
881091,Wilford Crescent East Meadows,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.4
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.46
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,60.58
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,70.8
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,62.97
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,255.9
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,297.6
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,264.4
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,112.74
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,148.13
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,129.7
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.2
881091,Wilford Crescent East Meadows,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.63
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.36
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.35
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.64
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.57
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.55
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.64
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.58
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,229.3
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,255.3
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,243.5
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.47
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,133.89
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,128.18
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.2
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.8
881091,Wilford Crescent East Meadows,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.5
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.99
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.93
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
