Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.83
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.83
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.68
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.81
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.27
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.18
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.1
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,224.6
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,207.9
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,119.63
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,131.22
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,123.09
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,494.9
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.7
881091,Wilford Crescent East Meadows,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.0
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.1
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.37
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.05
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.94
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.78
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.22
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,218.3
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,214.7
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,118.39
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,130.73
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,132.03
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.9
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.9
881091,Wilford Crescent East Meadows,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.8
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.37
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.53
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.4
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.75
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.27
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.85
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.76
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.99
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,209.2
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,239.1
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,231.7
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,121.36
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,146.81
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,136.13
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.2
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,609.3
881091,Wilford Crescent East Meadows,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.6
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.61
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.25
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.76
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.15
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.3
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.82
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.69
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.9
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,209.3
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,225.2
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,119.97
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,129.96
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,148.73
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
881091,Wilford Crescent East Meadows,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,617.6
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.46
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.18
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.35
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.66
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.06
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.33
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.54
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.8
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,204.1
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,205.1
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,145.66
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,142.3
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.5
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,606.0
881091,Wilford Crescent East Meadows,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.57
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.67
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.37
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.38
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.8
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.37
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.41
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.68
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.94
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.45
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,208.2
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,215.1
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,200.4
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,103.87
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,139.34
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,128.05
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,580.5
881091,Wilford Crescent East Meadows,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.69
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.08
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
