Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.37
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.38
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.69
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.02
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.86
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,200.5
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,223.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.2
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,112.3
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,133.12
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,135.1
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,553.2
881091,Wilford Crescent East Meadows,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.2
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.93
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.16
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.99
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.0
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.29
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.87
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.62
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.95
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.7
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,211.0
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,244.3
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,119.14
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,129.08
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,129.51
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.8
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.4
881091,Wilford Crescent East Meadows,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.8
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.38
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.41
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.88
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.12
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.44
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.57
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.74
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.1
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.6
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,116.72
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,112.97
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,116.33
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.1
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.3
881091,Wilford Crescent East Meadows,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.52
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.74
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.5
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.91
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.41
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.12
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.72
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,116.72
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,111.99
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,111.34
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
881091,Wilford Crescent East Meadows,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.53
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.96
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.66
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.16
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.39
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.59
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.2
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.7
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,114.24
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,103.18
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,114.18
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.4
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
881091,Wilford Crescent East Meadows,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.7
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.39
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.76
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.67
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.37
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.77
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.1
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,100.66
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,100.82
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,104.27
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
881091,Wilford Crescent East Meadows,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.47
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.84
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.92
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.62
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.9
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.29
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.76
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.1
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
