Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,98.32
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,103.98
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,109.53
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
881091,Wilford Crescent East Meadows,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.65
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.77
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.61
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.22
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.12
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.88
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,92.45
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,92.68
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,102.89
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
881091,Wilford Crescent East Meadows,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.29
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.45
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.43
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,87.21
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,82.93
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,92.75
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
881091,Wilford Crescent East Meadows,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.07
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.91
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,87.52
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,79.77
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,83.67
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
881091,Wilford Crescent East Meadows,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.67
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.92
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,80.25
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,85.76
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,82.55
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
881091,Wilford Crescent East Meadows,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.48
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.76
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,82.11
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,85.04
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,81.66
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
881091,Wilford Crescent East Meadows,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.78
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.87
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.15
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,83.47
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,79.87
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,94.61
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
881091,Wilford Crescent East Meadows,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
