Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.1
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.92
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.65
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.45
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,87.31
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,80.68
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,79.05
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
881091,Wilford Crescent East Meadows,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.19
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.88
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,77.23
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,73.87
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
881091,Wilford Crescent East Meadows,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,75.97
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,73.09
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,77.27
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
881091,Wilford Crescent East Meadows,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.54
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.47
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,75.71
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,72.26
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,72.28
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
881091,Wilford Crescent East Meadows,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.66
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.93
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,77.71
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,71.28
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.59
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
881091,Wilford Crescent East Meadows,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.56
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,79.21
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,74.02
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.16
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
881091,Wilford Crescent East Meadows,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.48
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
