Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.58
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.7
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.2
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,80.9
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.67
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
881091,Wilford Crescent East Meadows,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.31
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.07
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,82.11
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,73.46
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,76.68
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
881091,Wilford Crescent East Meadows,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.91
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,82.17
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,75.52
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,79.44
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
881091,Wilford Crescent East Meadows,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.65
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.2
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,82.61
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,72.98
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,79.67
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
881091,Wilford Crescent East Meadows,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.64
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.01
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,87.69
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,73.22
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,82.9
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
881091,Wilford Crescent East Meadows,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.24
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.23
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,82.62
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,71.71
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,78.04
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
881091,Wilford Crescent East Meadows,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.78
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.73
