Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,84.27
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,72.07
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,81.86
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
881091,Wilford Crescent East Meadows,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.28
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.95
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.84
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,85.69
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,75.17
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,82.24
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
881091,Wilford Crescent East Meadows,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.7
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,90.41
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,73.54
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,77.36
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
881091,Wilford Crescent East Meadows,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.68
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,74.37
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.79
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
881091,Wilford Crescent East Meadows,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.92
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.45
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.89
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,83.39
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,78.43
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,84.84
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
881091,Wilford Crescent East Meadows,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.82
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,83.34
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,75.48
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,80.24
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
881091,Wilford Crescent East Meadows,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.28
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
