Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,84.67
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.88
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.16
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
881091,Wilford Crescent East Meadows,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.38
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.63
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,88.2
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.49
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,85.88
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
881091,Wilford Crescent East Meadows,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.78
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.4
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,88.21
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.13
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,87.93
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
881091,Wilford Crescent East Meadows,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.91
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,92.91
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,75.17
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,87.67
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
881091,Wilford Crescent East Meadows,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.8
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.45
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,91.81
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,74.44
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,89.31
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
881091,Wilford Crescent East Meadows,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.86
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.9
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,96.2
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.51
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.92
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
881091,Wilford Crescent East Meadows,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.68
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.24
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,98.76
