Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,76.95
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,91.34
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
881091,Wilford Crescent East Meadows,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.84
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.26
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.81
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,99.7
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,83.36
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,89.19
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
881091,Wilford Crescent East Meadows,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.1
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,103.22
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,87.13
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.1
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
881091,Wilford Crescent East Meadows,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.4
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.55
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.65
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,111.31
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.73
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
881091,Wilford Crescent East Meadows,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,107.01
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,79.86
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,90.83
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.2
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
881091,Wilford Crescent East Meadows,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.21
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.99
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,97.48
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,79.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,85.17
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
881091,Wilford Crescent East Meadows,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.27
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.43
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.72
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,84.17
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.83
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,81.21
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
881091,Wilford Crescent East Meadows,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.21
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.09
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
