Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.79
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.62
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,71.9
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,76.01
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,75.98
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
881091,Wilford Crescent East Meadows,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.44
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.96
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.23
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,71.22
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,78.63
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
881091,Wilford Crescent East Meadows,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.96
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.37
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,83.96
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.2
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
881091,Wilford Crescent East Meadows,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.36
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.16
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,69.64
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,76.42
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,78.91
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
881091,Wilford Crescent East Meadows,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.87
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,82.68
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
881091,Wilford Crescent East Meadows,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.65
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,68.23
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.68
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,82.15
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
881091,Wilford Crescent East Meadows,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
