Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.92
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,82.01
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
881091,Wilford Crescent East Meadows,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.61
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.06
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.02
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,87.29
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
881091,Wilford Crescent East Meadows,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.84
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.79
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,71.94
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,84.16
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
881091,Wilford Crescent East Meadows,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.38
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.55
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,78.98
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,82.35
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.57
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
881091,Wilford Crescent East Meadows,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.57
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.71
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.78
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.74
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,92.5
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
881091,Wilford Crescent East Meadows,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.53
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.64
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.47
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,98.05
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,103.68
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
881091,Wilford Crescent East Meadows,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.03
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.45
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
