Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.95
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,96.76
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,107.86
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
881091,Wilford Crescent East Meadows,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.24
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,87.48
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,94.22
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,112.16
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
881091,Wilford Crescent East Meadows,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.11
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.85
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.06
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,100.95
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,122.34
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
881091,Wilford Crescent East Meadows,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.89
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.02
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,87.92
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,105.09
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,107.03
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.8
881091,Wilford Crescent East Meadows,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.27
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.99
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,99.55
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.29
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,109.99
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
881091,Wilford Crescent East Meadows,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.3
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.65
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,92.43
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,97.72
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,113.5
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
881091,Wilford Crescent East Meadows,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
