Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.63
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.74
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,114.84
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
881091,Wilford Crescent East Meadows,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.0
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.06
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.41
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.45
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.76
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,123.09
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,124.43
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,518.2
881091,Wilford Crescent East Meadows,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.77
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.93
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.96
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,105.75
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,129.44
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,130.93
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
881091,Wilford Crescent East Meadows,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.81
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.04
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.82
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.38
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,121.68
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,131.79
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
881091,Wilford Crescent East Meadows,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.3
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.34
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.88
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.05
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.76
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.45
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.19
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.26
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,117.82
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,131.07
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.8
881091,Wilford Crescent East Meadows,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.9
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.63
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.85
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.94
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.44
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.62
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.93
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.74
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,103.28
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,127.87
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,135.22
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.6
881091,Wilford Crescent East Meadows,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.0
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.25
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.84
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.67
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,100.04
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,123.49
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,124.67
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.7
881091,Wilford Crescent East Meadows,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.63
