Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.37
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.67
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.4
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.4
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.13
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.41
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.89
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.96
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,104.5
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,129.21
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.26
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.9
881091,Wilford Crescent East Meadows,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.85
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.92
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.69
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.67
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.46
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,108.08
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,118.78
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,127.17
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
881091,Wilford Crescent East Meadows,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.76
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.21
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.6
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.9
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,114.15
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,120.86
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,121.32
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.2
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.1
881091,Wilford Crescent East Meadows,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.2
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.16
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.29
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.25
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.84
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.29
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.07
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.7
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,121.21
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,134.72
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,133.98
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.1
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,557.9
881091,Wilford Crescent East Meadows,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.5
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.45
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.19
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.41
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.66
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.26
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.01
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.55
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.4
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.8
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,128.49
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,136.6
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.3
881091,Wilford Crescent East Meadows,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.01
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.47
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.08
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.04
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,117.12
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,120.5
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,143.55
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.3
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
881091,Wilford Crescent East Meadows,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.3
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.95
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.24
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.9
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.79
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
