Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.93
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.02
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.59
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,112.41
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.51
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,145.46
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.1
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.7
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.8
881091,Wilford Crescent East Meadows,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.8
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.87
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.55
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.69
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.89
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.52
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.44
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.9
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.95
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.78
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.3
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,126.07
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,127.19
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,136.6
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.2
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
881091,Wilford Crescent East Meadows,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,569.4
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.7
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.67
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.63
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.92
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.11
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.58
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.07
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.29
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,124.25
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.28
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,138.09
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.2
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.8
881091,Wilford Crescent East Meadows,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.44
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.89
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.64
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.13
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.63
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.23
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.4
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.36
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,125.57
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,144.51
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,130.96
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.1
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.3
881091,Wilford Crescent East Meadows,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.54
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.06
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.96
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.4
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.28
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.81
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.11
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.18
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.18
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.97
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,139.43
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,139.02
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,145.29
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.7
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.2
881091,Wilford Crescent East Meadows,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.4
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.93
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.03
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.27
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.36
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.3
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.56
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.15
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.52
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,140.98
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,135.72
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,136.41
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.6
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.9
881091,Wilford Crescent East Meadows,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.28
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.4
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.31
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.73
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.1
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
