Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.59
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.08
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.69
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.85
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,137.2
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,145.91
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,137.47
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.0
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.8
881091,Wilford Crescent East Meadows,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,571.1
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.35
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.54
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.07
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.66
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.8
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.3
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,122.07
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,125.49
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,137.19
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.4
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.3
881091,Wilford Crescent East Meadows,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.1
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.24
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.82
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.7
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.22
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,112.63
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,115.72
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,135.87
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.2
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.9
881091,Wilford Crescent East Meadows,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.24
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.62
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.54
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.72
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.02
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.54
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.3
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,114.77
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,130.75
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.9
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
881091,Wilford Crescent East Meadows,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.5
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.04
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.81
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.69
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.29
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.89
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.69
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,112.14
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,121.83
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,135.61
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,507.2
881091,Wilford Crescent East Meadows,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,567.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.37
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.36
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.55
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.85
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.79
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,111.03
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.95
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,137.95
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.8
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.4
881091,Wilford Crescent East Meadows,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.4
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.93
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.55
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
