Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.55
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.48
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,130.54
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,504.0
881091,Wilford Crescent East Meadows,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.36
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.1
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.35
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.48
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.12
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,120.63
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.19
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,500.4
881091,Wilford Crescent East Meadows,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.25
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.68
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.16
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.88
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.02
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.4
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,126.88
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,113.71
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,526.1
881091,Wilford Crescent East Meadows,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.03
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.8
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.24
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.01
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,115.31
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,103.27
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
881091,Wilford Crescent East Meadows,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.5
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.05
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.17
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.9
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.94
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.23
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,109.04
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
881091,Wilford Crescent East Meadows,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.15
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.8
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.12
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.98
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.92
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,111.64
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.0
881091,Wilford Crescent East Meadows,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.03
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.27
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.46
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.24
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.95
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,111.7
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,104.44
