Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
881091,Wilford Crescent East Meadows,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.86
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.27
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.57
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.56
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,108.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.34
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.8
881091,Wilford Crescent East Meadows,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.31
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.16
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.33
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.28
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,107.64
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.79
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
881091,Wilford Crescent East Meadows,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.82
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.47
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.94
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.08
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.85
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.86
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
881091,Wilford Crescent East Meadows,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.59
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.03
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.4
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.4
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.39
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
881091,Wilford Crescent East Meadows,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.2
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.02
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.32
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.46
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.7
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.79
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.63
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,98.4
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.99
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
881091,Wilford Crescent East Meadows,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.54
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.88
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.84
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.51
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.24
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,97.84
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.57
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
881091,Wilford Crescent East Meadows,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.59
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
