Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.02
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.49
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.68
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.8
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,91.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.44
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
881091,Wilford Crescent East Meadows,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.96
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.85
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.69
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.08
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.78
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
881091,Wilford Crescent East Meadows,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.17
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.44
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.67
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.85
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.73
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.09
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,107.06
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,98.1
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
881091,Wilford Crescent East Meadows,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.28
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.12
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.56
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.74
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.27
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.34
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.83
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.76
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,107.54
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
881091,Wilford Crescent East Meadows,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.69
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.17
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.18
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.75
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,109.85
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
881091,Wilford Crescent East Meadows,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.1
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.86
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.14
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.56
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.82
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,103.37
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,104.06
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
881091,Wilford Crescent East Meadows,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.36
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.14
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
