Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.67
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.05
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.9
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.94
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,102.9
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
881091,Wilford Crescent East Meadows,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.01
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.75
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.52
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.83
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.97
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.91
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,103.03
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
881091,Wilford Crescent East Meadows,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.61
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.11
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.44
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.77
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.17
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.29
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.91
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.36
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,105.6
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
881091,Wilford Crescent East Meadows,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.28
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.59
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.17
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.4
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.9
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.07
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.39
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.13
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
881091,Wilford Crescent East Meadows,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.03
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.41
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.47
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.64
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.4
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.89
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,101.22
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
881091,Wilford Crescent East Meadows,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.03
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.18
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.93
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.91
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.73
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.14
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,106.46
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.48
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
881091,Wilford Crescent East Meadows,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.34
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.86
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.92
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
