Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.86
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.51
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.7
881091,Wilford Crescent East Meadows,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.93
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.37
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.98
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.61
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,114.58
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.4
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
881091,Wilford Crescent East Meadows,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.73
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.46
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.45
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.13
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,102.1
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,100.36
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
881091,Wilford Crescent East Meadows,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.03
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.31
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.55
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.69
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,104.94
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.28
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
881091,Wilford Crescent East Meadows,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.18
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.92
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.02
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.44
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,99.3
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,91.43
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
881091,Wilford Crescent East Meadows,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.08
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.5
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.92
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.18
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.9
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.63
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.69
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.78
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.91
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
881091,Wilford Crescent East Meadows,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.05
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.99
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
