Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.46
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.23
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,96.86
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
881091,Wilford Crescent East Meadows,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.97
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.8
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.47
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.78
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.62
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.58
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.38
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,96.66
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
881091,Wilford Crescent East Meadows,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.55
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.51
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.76
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.42
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.12
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.24
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,107.82
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.31
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
881091,Wilford Crescent East Meadows,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.69
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.67
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.45
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.81
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,120.35
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,95.47
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,214.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
881091,Wilford Crescent East Meadows,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.62
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.63
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.54
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.08
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.2
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,103.2
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
881091,Wilford Crescent East Meadows,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.91
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.29
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.7
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.95
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.54
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.9
881091,Wilford Crescent East Meadows,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.11
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.99
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.43
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.33
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.26
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.1
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.3
881091,Wilford Crescent East Meadows,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.02
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,49.0
