Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.99
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.44
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.92
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.72
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.65
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,104.53
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.83
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
881091,Wilford Crescent East Meadows,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.79
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.74
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.18
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.68
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.7
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.58
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,112.42
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.86
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
881091,Wilford Crescent East Meadows,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.4
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.18
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.46
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.98
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.25
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,111.8
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.16
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.5
881091,Wilford Crescent East Meadows,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.04
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.83
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.26
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,101.36
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.21
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
881091,Wilford Crescent East Meadows,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.26
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.06
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.59
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.11
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.72
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.25
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,105.82
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.56
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
881091,Wilford Crescent East Meadows,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.68
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.44
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.99
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.67
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.01
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.13
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.82
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.45
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.25
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.89
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
881091,Wilford Crescent East Meadows,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
881091,Wilford Crescent East Meadows,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
