Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.82
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.16
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,89.07
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.42
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
881091,Wilford Crescent East Meadows,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.64
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.33
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.02
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.53
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.71
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.63
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,93.74
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.07
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
881091,Wilford Crescent East Meadows,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.72
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.7
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.32
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.77
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,93.8
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,102.8
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
881091,Wilford Crescent East Meadows,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.1
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.62
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.54
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.38
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,91.71
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,91.5
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
881091,Wilford Crescent East Meadows,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.63
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.08
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.55
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.73
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.38
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
881091,Wilford Crescent East Meadows,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.95
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.2
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.11
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.46
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,102.46
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
881091,Wilford Crescent East Meadows,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.57
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.45
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
