Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.48
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,98.06
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.33
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
881091,Wilford Crescent East Meadows,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.46
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.46
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,83.97
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,93.14
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,107.76
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
881091,Wilford Crescent East Meadows,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.14
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.44
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.54
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.07
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.1
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.79
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,97.81
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,116.35
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
881091,Wilford Crescent East Meadows,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.67
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.42
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.35
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.06
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,94.57
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
881091,Wilford Crescent East Meadows,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.18
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.2
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.17
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.77
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.18
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.96
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.28
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
881091,Wilford Crescent East Meadows,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.06
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.41
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.7
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.45
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.77
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
881091,Wilford Crescent East Meadows,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.23
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.68
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.29
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
881091,Wilford Crescent East Meadows,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
