Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.06
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.8
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
881091,Wilford Crescent East Meadows,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.65
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.23
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,87.45
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
881091,Wilford Crescent East Meadows,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.35
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
881091,Wilford Crescent East Meadows,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.07
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
881091,Wilford Crescent East Meadows,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.76
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
881091,Wilford Crescent East Meadows,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
881091,Wilford Crescent East Meadows,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
