Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.4
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.88
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,65.23
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
881091,Wilford Crescent East Meadows,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.48
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.4
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,80.44
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
881091,Wilford Crescent East Meadows,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.1
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.45
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,69.84
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
881091,Wilford Crescent East Meadows,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
881091,Wilford Crescent East Meadows,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
881091,Wilford Crescent East Meadows,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.68
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
881091,Wilford Crescent East Meadows,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
