Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.64
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,69.79
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
881091,Wilford Crescent East Meadows,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.16
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.16
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.45
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
881091,Wilford Crescent East Meadows,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.71
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,71.83
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
881091,Wilford Crescent East Meadows,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.59
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.64
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,69.07
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
881091,Wilford Crescent East Meadows,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.47
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.09
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
881091,Wilford Crescent East Meadows,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.45
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.2
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.4
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
881091,Wilford Crescent East Meadows,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
