Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,64.87
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.6
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,76.24
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
881091,Wilford Crescent East Meadows,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.86
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,78.73
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
881091,Wilford Crescent East Meadows,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.28
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.49
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.63
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.77
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,78.01
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
881091,Wilford Crescent East Meadows,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.39
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.24
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.62
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.1
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,78.66
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
881091,Wilford Crescent East Meadows,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.33
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
881091,Wilford Crescent East Meadows,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.78
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.3
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.45
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,78.24
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
881091,Wilford Crescent East Meadows,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.78
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.62
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.93
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
