Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
881091,Wilford Crescent East Meadows,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.83
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.79
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,81.39
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
881091,Wilford Crescent East Meadows,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.56
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,63.71
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,80.77
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881091,Wilford Crescent East Meadows,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.75
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.54
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,81.93
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
881091,Wilford Crescent East Meadows,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,67.78
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,81.82
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
881091,Wilford Crescent East Meadows,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.62
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.97
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,66.73
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.85
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.76
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
881091,Wilford Crescent East Meadows,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.79
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.03
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.66
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,91.69
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
881091,Wilford Crescent East Meadows,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
