Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.42
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.36
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.17
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.83
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,93.92
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
881091,Wilford Crescent East Meadows,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.2
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.46
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,97.14
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
881091,Wilford Crescent East Meadows,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.51
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.83
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.87
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.58
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.37
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
881091,Wilford Crescent East Meadows,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.5
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.42
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.71
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.43
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.85
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
881091,Wilford Crescent East Meadows,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.13
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.87
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,90.04
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
881091,Wilford Crescent East Meadows,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.42
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.76
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.42
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
881091,Wilford Crescent East Meadows,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.79
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
