Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.88
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,77.55
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,79.94
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
881091,Wilford Crescent East Meadows,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.53
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.74
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,67.36
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,77.69
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
881091,Wilford Crescent East Meadows,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,73.96
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,76.14
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,75.71
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
881091,Wilford Crescent East Meadows,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.27
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.78
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.74
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,77.25
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,74.99
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,69.55
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
881091,Wilford Crescent East Meadows,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.64
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.41
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.97
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.26
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,78.59
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,75.88
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
881091,Wilford Crescent East Meadows,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.41
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.61
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.18
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,78.53
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,81.03
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
881091,Wilford Crescent East Meadows,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.56
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
