Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,70.79
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,70.57
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,86.07
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
881091,Wilford Crescent East Meadows,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.61
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,82.44
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.92
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,90.8
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
881091,Wilford Crescent East Meadows,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.93
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.45
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,78.12
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,86.65
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
881091,Wilford Crescent East Meadows,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.79
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.45
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,84.09
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,84.75
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
881091,Wilford Crescent East Meadows,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.36
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.72
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.87
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.93
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.26
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.68
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,90.49
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,83.21
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
881091,Wilford Crescent East Meadows,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.73
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.21
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,79.38
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,79.42
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,83.06
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
881091,Wilford Crescent East Meadows,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.82
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.48
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,88.26
