Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,85.75
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,87.72
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
881091,Wilford Crescent East Meadows,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.27
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.82
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.82
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,87.8
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,93.4
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
881091,Wilford Crescent East Meadows,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.65
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,82.06
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.52
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,92.32
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
881091,Wilford Crescent East Meadows,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.28
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.77
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.02
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.62
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.35
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,95.85
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
881091,Wilford Crescent East Meadows,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.74
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.89
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,93.78
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.46
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
881091,Wilford Crescent East Meadows,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.46
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,89.92
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,95.41
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,98.58
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
881091,Wilford Crescent East Meadows,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.54
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.33
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,88.75
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.33
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,103.39
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
881091,Wilford Crescent East Meadows,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.01
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.14
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
