Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.37
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.72
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.96
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.11
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.72
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,109.09
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,108.29
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
881091,Wilford Crescent East Meadows,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.0
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.43
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.45
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.16
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.56
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,89.88
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,108.13
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,112.54
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
881091,Wilford Crescent East Meadows,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.7
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.3
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.3
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.66
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,93.66
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,106.35
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,115.13
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
881091,Wilford Crescent East Meadows,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.01
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.6
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.2
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,94.93
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,117.52
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,108.88
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
881091,Wilford Crescent East Meadows,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.6
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.24
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.08
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.87
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.08
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.25
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,105.68
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,118.59
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,100.14
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
881091,Wilford Crescent East Meadows,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.65
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.3
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.63
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.21
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.69
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,108.72
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,124.96
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,108.63
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,524.6
881091,Wilford Crescent East Meadows,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
