Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.59
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.22
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,98.44
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,116.34
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,122.62
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.9
881091,Wilford Crescent East Meadows,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.8
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.67
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.44
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.47
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.75
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.6
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.52
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.73
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.53
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.2
881091,Wilford Crescent East Meadows,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.2
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.53
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.75
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.17
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.55
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.53
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,106.32
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,122.88
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,127.89
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.6
881091,Wilford Crescent East Meadows,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.6
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.36
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.9
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.32
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.3
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.98
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.84
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,129.55
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.93
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
881091,Wilford Crescent East Meadows,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.7
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.49
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.85
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.7
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.14
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.53
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.45
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,111.43
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,123.73
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,133.99
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.8
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.8
881091,Wilford Crescent East Meadows,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.9
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.18
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.02
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.94
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.28
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.35
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,124.09
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,128.4
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.7
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
881091,Wilford Crescent East Meadows,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.2
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.86
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.61
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.18
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.69
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
