Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.4
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,130.63
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,131.11
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,121.78
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.7
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.2
881091,Wilford Crescent East Meadows,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.2
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.49
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.32
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.9
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.07
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.09
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.12
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.72
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.08
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.75
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,113.86
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,146.48
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,128.77
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.2
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,603.8
881091,Wilford Crescent East Meadows,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.2
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.83
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.86
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.69
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.53
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.46
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.42
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.58
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,117.34
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,137.08
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,130.52
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,564.6
881091,Wilford Crescent East Meadows,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.3
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.24
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.14
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.79
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.63
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.82
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.17
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,117.03
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,140.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,132.37
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.4
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.8
881091,Wilford Crescent East Meadows,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.74
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.09
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.65
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.86
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.5
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,126.37
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,131.36
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,127.38
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.7
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,541.4
881091,Wilford Crescent East Meadows,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.02
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.69
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.4
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.45
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.49
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,138.18
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,131.78
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,144.03
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,567.2
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
881091,Wilford Crescent East Meadows,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.4
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.36
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.27
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.09
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.3
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.67
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.86
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.9
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.99
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.7
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
