Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,122.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,136.37
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,126.05
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.1
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,564.1
881091,Wilford Crescent East Meadows,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.8
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.98
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.96
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.17
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.79
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.97
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.6
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.54
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.22
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,133.2
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,128.93
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.7
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
881091,Wilford Crescent East Meadows,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.2
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.33
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.7
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.23
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.85
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.62
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,125.66
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,132.64
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,136.97
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.3
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.0
881091,Wilford Crescent East Meadows,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.9
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.42
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.3
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.33
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.01
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.54
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.66
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.9
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.7
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,132.08
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,128.7
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.99
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,542.8
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
881091,Wilford Crescent East Meadows,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.4
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.98
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.9
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.45
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.41
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.01
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.7
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.66
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.95
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.05
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,135.91
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,131.62
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.3
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,559.1
881091,Wilford Crescent East Meadows,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.0
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.16
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.83
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.78
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.77
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.15
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.35
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.89
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.12
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.47
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,129.63
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,132.12
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.6
881091,Wilford Crescent East Meadows,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.05
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.73
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.54
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.41
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.45
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.44
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.8
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,110.85
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,119.01
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,127.63
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.3
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
881091,Wilford Crescent East Meadows,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.7
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
