Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.39
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.72
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.44
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.6
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.58
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.64
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,120.27
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.9
881091,Wilford Crescent East Meadows,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.41
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.91
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.31
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.07
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,119.82
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,112.48
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
881091,Wilford Crescent East Meadows,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.5
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.58
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.36
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.12
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.22
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.6
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.86
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,122.07
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.27
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
881091,Wilford Crescent East Meadows,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.24
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.32
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.62
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.33
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.79
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
881091,Wilford Crescent East Meadows,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.52
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.32
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.38
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.65
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,86.31
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,117.33
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.61
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
881091,Wilford Crescent East Meadows,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.41
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.03
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.33
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.96
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.64
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.9
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.25
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.7
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.13
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
881091,Wilford Crescent East Meadows,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.37
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.23
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
