Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.5
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.81
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.88
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.49
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.3
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.88
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.76
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.67
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
881091,Wilford Crescent East Meadows,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.98
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.17
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.07
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.94
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.9
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.95
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,107.47
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,106.03
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.8
881091,Wilford Crescent East Meadows,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.98
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.54
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.05
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.93
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.13
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.94
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.62
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,96.02
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,104.34
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,105.03
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.2
881091,Wilford Crescent East Meadows,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.44
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.91
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.24
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.2
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.56
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.7
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,92.93
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.41
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
881091,Wilford Crescent East Meadows,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.68
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.51
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.93
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.73
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.04
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,93.2
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.53
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,98.5
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
881091,Wilford Crescent East Meadows,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.13
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.16
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.94
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.63
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.31
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.63
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,100.05
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.3
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
881091,Wilford Crescent East Meadows,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.96
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.96
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.13
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
