Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.34
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.58
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.03
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.7
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.67
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,107.46
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
881091,Wilford Crescent East Meadows,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.71
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.84
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.48
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.9
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.93
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.2
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.64
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.93
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.35
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
881091,Wilford Crescent East Meadows,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.55
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.07
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.87
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.41
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.56
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.75
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,95.3
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.34
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
881091,Wilford Crescent East Meadows,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.57
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.01
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.19
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.6
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.62
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.92
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,95.73
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
881091,Wilford Crescent East Meadows,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.99
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.77
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.25
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.58
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.9
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.57
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,105.71
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
881091,Wilford Crescent East Meadows,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.48
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.12
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.18
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,99.63
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
881091,Wilford Crescent East Meadows,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.22
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.73
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
