Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.87
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.74
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.69
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.06
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
881091,Wilford Crescent East Meadows,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.83
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.84
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.87
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.84
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.24
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.02
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.19
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.6
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.99
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.67
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.1
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
881091,Wilford Crescent East Meadows,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.68
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.75
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.74
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.1
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.09
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.17
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,115.56
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
881091,Wilford Crescent East Meadows,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.68
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.56
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.43
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,96.7
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.74
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.3
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.1
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.12
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.07
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,109.69
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
881091,Wilford Crescent East Meadows,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.8
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.12
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.17
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.62
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.07
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.28
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.18
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.14
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.71
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
881091,Wilford Crescent East Meadows,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.96
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.3
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.61
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.37
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.25
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.2
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.2
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.95
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,103.65
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,98.54
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
881091,Wilford Crescent East Meadows,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.97
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.68
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.09
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.01
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.02
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.88
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
