Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
881091,Wilford Crescent East Meadows,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.32
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.93
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.14
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.51
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.23
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.43
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.25
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,83.17
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
881091,Wilford Crescent East Meadows,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.26
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.76
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.79
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.97
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.63
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.73
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.74
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,106.44
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.2
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
881091,Wilford Crescent East Meadows,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.63
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.8
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.94
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.37
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.57
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.6
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.21
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
881091,Wilford Crescent East Meadows,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.99
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.82
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.03
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.86
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.23
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.74
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.95
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.04
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
881091,Wilford Crescent East Meadows,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.64
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.69
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.71
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.8
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.29
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.61
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.81
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,88.6
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
881091,Wilford Crescent East Meadows,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.93
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.05
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.34
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.15
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.7
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.09
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.65
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
881091,Wilford Crescent East Meadows,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.05
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.95
