Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.84
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.82
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.06
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.8
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.1
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.23
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.53
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.37
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
881091,Wilford Crescent East Meadows,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.43
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.81
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.03
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.3
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.42
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.03
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.86
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
881091,Wilford Crescent East Meadows,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.35
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.36
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.56
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.31
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.28
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,184.3
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.48
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.82
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.66
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
881091,Wilford Crescent East Meadows,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.67
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.65
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.49
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.4
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.58
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.01
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
881091,Wilford Crescent East Meadows,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.56
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.82
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.38
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.14
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.51
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.9
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.83
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.68
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
881091,Wilford Crescent East Meadows,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.58
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.9
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.89
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.6
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.06
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,89.79
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.47
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
881091,Wilford Crescent East Meadows,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
