Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.17
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.48
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.1
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.5
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,177.9
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.09
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,90.59
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,90.7
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
881091,Wilford Crescent East Meadows,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.61
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.84
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.35
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.11
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.51
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.59
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.6
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.99
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.56
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,101.85
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
881091,Wilford Crescent East Meadows,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.21
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.16
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.77
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.56
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.01
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.17
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,99.83
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
881091,Wilford Crescent East Meadows,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.08
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.39
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.66
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.01
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.08
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.3
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,195.9
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.42
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.64
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.56
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
881091,Wilford Crescent East Meadows,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.14
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.92
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.59
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.87
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.69
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.2
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.6
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.05
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,89.65
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,104.03
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
881091,Wilford Crescent East Meadows,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.86
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.46
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.77
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.1
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.91
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.34
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.68
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
881091,Wilford Crescent East Meadows,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.78
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.42
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.02
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.51
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
