Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.49
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.08
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.34
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.3
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.72
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,100.93
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,97.19
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
881091,Wilford Crescent East Meadows,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.38
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.18
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.4
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.11
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.21
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.85
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.96
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,94.08
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,102.11
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
881091,Wilford Crescent East Meadows,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.51
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.35
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.92
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.88
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.8
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,87.3
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,93.07
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.96
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
881091,Wilford Crescent East Meadows,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.67
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.34
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.68
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.1
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.21
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.21
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,94.33
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.06
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
881091,Wilford Crescent East Meadows,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.38
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.78
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.59
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.21
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.89
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,88.06
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.95
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
881091,Wilford Crescent East Meadows,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.99
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.21
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.28
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.04
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.71
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.89
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,98.42
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.22
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
881091,Wilford Crescent East Meadows,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.43
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.94
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.86
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.1
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.68
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
