Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.57
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,97.8
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,97.47
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
881091,Wilford Crescent East Meadows,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.98
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.62
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.83
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.04
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.31
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.76
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
881091,Wilford Crescent East Meadows,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.46
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.61
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.8
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,82.76
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.05
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,100.21
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
881091,Wilford Crescent East Meadows,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.53
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.81
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.55
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.54
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,99.07
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
881091,Wilford Crescent East Meadows,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.64
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.86
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.64
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.95
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,98.47
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
881091,Wilford Crescent East Meadows,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.66
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.88
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.89
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,98.02
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
881091,Wilford Crescent East Meadows,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.48
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.69
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.66
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.95
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,89.42
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,103.73
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
881091,Wilford Crescent East Meadows,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.91
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
