Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.54
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.78
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.39
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,105.3
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
881091,Wilford Crescent East Meadows,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.35
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.04
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,88.98
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,103.38
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
881091,Wilford Crescent East Meadows,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.1
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.54
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.24
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.23
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.43
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,90.7
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.27
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
881091,Wilford Crescent East Meadows,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.37
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.08
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.83
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.22
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.7
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.52
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,91.87
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,96.34
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
881091,Wilford Crescent East Meadows,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.83
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.91
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.64
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,85.24
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,91.77
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
881091,Wilford Crescent East Meadows,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,86.7
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.94
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
881091,Wilford Crescent East Meadows,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
