Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.39
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,79.46
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,77.06
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
881091,Wilford Crescent East Meadows,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.31
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,82.11
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
881091,Wilford Crescent East Meadows,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.09
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.89
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.37
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,76.18
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,82.47
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
881091,Wilford Crescent East Meadows,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.96
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.89
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,82.24
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
881091,Wilford Crescent East Meadows,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.88
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.38
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.6
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,78.11
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
881091,Wilford Crescent East Meadows,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.2
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.94
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,68.07
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
881091,Wilford Crescent East Meadows,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.38
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.67
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.67
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
