Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.09
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,73.06
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,66.15
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
881091,Wilford Crescent East Meadows,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,66.55
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.18
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
881091,Wilford Crescent East Meadows,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.17
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.63
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
881091,Wilford Crescent East Meadows,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.99
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
881091,Wilford Crescent East Meadows,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.02
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.17
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.37
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.65
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
881091,Wilford Crescent East Meadows,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.64
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,72.85
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
881091,Wilford Crescent East Meadows,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.51
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
